"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S15";"29/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"207,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"362,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"316,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"418,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"06/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"07/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"134,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1246,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1181,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"697,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1636,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1041,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"13/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"14/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"781,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"939,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"288,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"20/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"21/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1013,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"283,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2631,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"147,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1367,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1218,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"27/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"17/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9200,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
