"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1733,00";"93";"kW.h";"kiloWatt-heure";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,50";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"70,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,10";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"71,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,80";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,50";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"70,00";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,10";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"71,40";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,80";"67";"kg";"kilogramme";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
