"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8618,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"07/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"07/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"S6";"19/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774940101_029";"037749401000";"VERNOU LA CELLE SUR SEINE";"77";"77494";"Vernou-la-Celle-sur-Seine";"687989,2993";"6809827,3633";"3000";"";"S6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"01/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"02/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"03/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"04/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"05/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"06/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"07/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,40";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"08/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"09/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"10/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,20";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"11/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"12/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,60";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"13/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,20";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"14/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"15/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"16/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"17/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"18/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"19/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"20/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"21/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"22/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"23/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"24/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"25/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"26/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"27/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"28/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"29/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,30";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
