"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1334,06";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"430,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,11";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,11";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300101_029";"037803003000";"AUFFARGIS - BOURG";"78";"78030";"Auffargis";"618692";"6845178,44";"2000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1334,06";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1566,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1431,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1417,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1203,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1275,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1572,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1786,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1399,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1278,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2614,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1346,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1266,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
