"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"08/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"264";"unité pH";"unité pH";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,51";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"08/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"08/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"08/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43340,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74400,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,04";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,51";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"10/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"10/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"10/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"10/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"10/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"10/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37150,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,52";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43050,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"12/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"12/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"12/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"12/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,02";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"12/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"12/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"12/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"12/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"12/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"12/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49830,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"13/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"13/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"13/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"13/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"13/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"13/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"13/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"13/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"13/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"13/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69940,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"14/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"14/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"14/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"14/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,49";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"14/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"14/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"14/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"14/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"14/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"14/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64560,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"15/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,51";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48630,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"16/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,49";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"16/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"16/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"16/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"16/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"16/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"16/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41900,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"17/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"17/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"17/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"17/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"17/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"17/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"17/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40630,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,25";"264";"unité pH";"unité pH";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,51";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"18/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"18/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"18/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"18/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"18/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"18/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39360,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"19/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,25";"264";"unité pH";"unité pH";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"19/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"19/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"19/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,51";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"19/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"19/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"19/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"19/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"19/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"19/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37940,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"20/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,25";"264";"unité pH";"unité pH";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"20/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"20/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"20/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,47";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"20/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"20/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A4";"20/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
