"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"03/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"50283,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"04/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"04/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"04/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"04/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"04/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"04/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"49315,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"05/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"05/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"05/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"05/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"05/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"05/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"05/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"05/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"05/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"05/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"05/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"51491,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"06/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"06/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"06/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"06/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"06/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"06/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"06/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"06/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"06/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"06/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"06/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"44265,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"07/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"07/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"07/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"07/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"07/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"07/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"07/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"07/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"48644,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"08/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"08/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"08/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"08/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"08/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"50900,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8830,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83230,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"09/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"61076,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"10/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"10/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"10/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"10/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"10/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"10/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"10/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"48820,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"11/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8570,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"12/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"12/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"12/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"12/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"12/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"12/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"12/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"12/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"12/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"12/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"12/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"47168,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
