"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5305,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A4";"08/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A4";"08/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A4";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A4";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A4";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A4";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A4";"08/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A4";"08/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A4";"08/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A4";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A4";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"690,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"690,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"S6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"690,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
