"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1424,31";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2263,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"425,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"197,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"01/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"197000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"01/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,79";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1558,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"09/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"09/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,79";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1342,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"12/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"12/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,82";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1001,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"15/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"15/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,79";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1750,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"18/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"18/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,77";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1059,01";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"197,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"25/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"197000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"25/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,72";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1424,31";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"344,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"344000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2263,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S5";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S5";"03/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S5";"03/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,40";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S5";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"474,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S5";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S5";"08/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S5";"08/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,25";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S5";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"510,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S5";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S5";"17/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S5";"17/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,37";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S5";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"452,43";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S5";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S5";"24/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S5";"24/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,32";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S5";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"539,15";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S6";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,24";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S6";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34240,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S6";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,05";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8577,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"03/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"03/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"03/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780870101_029";"037808701000";"BONNELLES";"78";"78087";"Bonnelles";"628550,187100001";"6835747,6296";"3500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
