"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7725,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"715,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781280101_029";"037812801000";"CERNAY LA VILLE";"78";"78128";"Cernay-la-Ville";"624073,439300001";"6842058,6276";"2000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"781630101_029";"037816301000";"CIVRY LA FORET";"78";"78163";"Civry-la-Forêt";"598731,061300002";"6864014,8711";"500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
