"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490101_029";"037834903000";"ROCHEFORT EN YVELINES";"78";"78349";"Longvilliers";"626176,6329";"6831393,684";"1500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490201_029";"037834901000";"LONGVILLIERS 3 Hameau de la Bâte";"78";"78349";"Longvilliers";"627356,112999998";"6832549,8333";"200";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783490301_029";"037834902000";"LONGVILLIERS 2  Hameau du Petit Plessis";"78";"78349";"Longvilliers";"625502,115900002";"6831211,0393";"200";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
