"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"11/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"11/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A6";"11/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"236,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A6";"18/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,66";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A6";"25/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,79";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,44";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,40";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S4";"11/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S4";"11/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"236,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S4";"18/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5800,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S4";"18/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,66";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,27";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S4";"25/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5270,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S4";"25/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,79";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,44";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S6";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S6";"05/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S6";"05/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,46";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S6";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S6";"11/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S6";"11/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"S6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,46";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"01/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"02/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"03/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"04/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"05/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"06/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"07/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"08/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"09/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"10/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"11/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"12/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"13/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"14/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"15/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"16/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"17/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"18/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"19/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"20/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"21/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"22/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"23/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"24/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"25/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"26/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"27/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"28/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A2";"29/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"04/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"04/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"04/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"04/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"04/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784840101_029";"037848401000";"PERDREAUVILLE";"78";"78484";"Perdreauville";"598206,122000001";"6876952,296";"1500";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
