"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"18/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"19/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"20/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"21/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"22/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"23/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"24/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"25/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"26/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"27/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"28/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1008,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"910,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"06/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"285,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"656,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1920,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"912,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1056,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"771,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"938,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
Les modalités de mesures sont les suivantes :  le compteur horaire (Vb.av) est relevé une fois par jour avant la remise en fonction du système le matin. Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier, mensuel, volume des retours en tête de step). Les résultats obtenus estimée (A4), sont calculés par rapport aux données techniques de la pompe, du temps de fonctionnement journalier et des mesures de retour en tête obtenues lors de l'étude de charges de septembre 2000 (mesures de réception de l'ouvrage). La file boue est à l'arrêt lors de campagnes de mesures (autosurveillance, visite Police de l'eau...)";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes :                                                                                                                                                                 c'est la pompe ""à boues"" qui prélève des boues liquides à partir du poste de recyclage et les envoies sur la table d'égouttage pour déshydratation. La file boue et son système d'épaississement fonctionne en journée.  
