"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5914,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"17/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,15";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"29/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"29/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"203371,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A4";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
