"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17839,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"24/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24760,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6224,66";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"26/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20520,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785310101_029";"037853101000";"ROSNY SUR SEINE";"78";"78531";"Rosny-sur-Seine";"601501";"6878917";"141000";"";"S6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4809,89";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,17";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"997,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,49";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1096,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1022,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2988,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3776,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3183,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3653,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3437,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3495,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2976,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23508,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,17";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
