"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2245,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,88";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,09";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"14/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"14/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"14/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"14/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"14/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"14/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"14/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"14/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"14/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"14/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"22/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"22/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"22/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
