"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"543,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"16/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"16/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"16/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"16/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"16/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"16/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"16/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"16/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"16/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"16/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"16/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"16/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"151,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S11";"29/02/2016";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A3";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A3";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A3";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A3";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A3";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A4";"03/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A4";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A4";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A4";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A4";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A4";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A4";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A4";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A4";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A4";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,01";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A4";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891190101_029";"038911901000";"COULANGES SUR YONNE";"89";"89119";"Coulanges-sur-Yonne";"740963,866800003";"6713954,4171";"1500";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891630101_029";"038916301000";"STEP de la Ferté Loupière";"89";"89163";"Ferté-Loupière";"717844,732000001";"6755081,5913";"600";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
