"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892010101_029";"038920101000";"HERY";"89";"89201";"Héry";"747119,605899997";"6756504,1239";"2500";"";"S4";"09/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892010101_029";"038920101000";"HERY";"89";"89201";"Héry";"747119,605899997";"6756504,1239";"2500";"";"S4";"09/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,79";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892010101_029";"038920101000";"HERY";"89";"89201";"Héry";"747119,605899997";"6756504,1239";"2500";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892010101_029";"038920101000";"HERY";"89";"89201";"Héry";"747119,605899997";"6756504,1239";"2500";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892010101_029";"038920101000";"HERY";"89";"89201";"Héry";"747119,605899997";"6756504,1239";"2500";"";"S4";"16/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892010101_029";"038920101000";"HERY";"89";"89201";"Héry";"747119,605899997";"6756504,1239";"2500";"";"S4";"16/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,77";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892010101_029";"038920101000";"HERY";"89";"89201";"Héry";"747119,605899997";"6756504,1239";"2500";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892010101_029";"038920101000";"HERY";"89";"89201";"Héry";"747119,605899997";"6756504,1239";"2500";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892010101_029";"038920101000";"HERY";"89";"89201";"Héry";"747119,605899997";"6756504,1239";"2500";"";"S4";"23/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892010101_029";"038920101000";"HERY";"89";"89201";"Héry";"747119,605899997";"6756504,1239";"2500";"";"S4";"23/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892010101_029";"038920101000";"HERY";"89";"89201";"Héry";"747119,605899997";"6756504,1239";"2500";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1676,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2320,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1878,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2908,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1634,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2470,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"162";"mg/L";"milligramme par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"07/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"07/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"07/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,01";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"07/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"0,05";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"07/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"07/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1763,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2578,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4183,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1895,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2010,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3036,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3467,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2555,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2379,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1861,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1822,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1842,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1899,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2069,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1694,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2638,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2607,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2976,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1639,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1809,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1728,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1728,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"29/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"162";"mg/L";"milligramme par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"29/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"29/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"29/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"29/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"29/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"0,05";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"29/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"29/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1829,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1676,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1733,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2320,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2347,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1878,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1939,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2908,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2967,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1634,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1693,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2456,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2470,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"162";"mg/L";"milligramme par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1763,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1800,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2578,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2659,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4183,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4207,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1862,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1895,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2000,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2010,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3036,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3054,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3467,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3529,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2555,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2562,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2379,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2421,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1861,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1904,00";"120";"m3/j";"mètre cube par jour";"";"Non Définie"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"A4";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Non Définie"
