"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"20/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"20/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,95";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"21/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"21/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,99";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"22/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"22/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,98";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"23/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"23/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,91";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"23/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"23/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"23/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"23/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"23/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"0,78";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"23/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"23/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"23/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"23/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"24/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"24/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"25/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"25/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,89";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"25/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"26/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"26/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,86";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9033,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"27/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"27/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"28/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"28/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"29/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"29/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4826,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2717,99";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2219,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"681,67";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"620,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3059,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3285,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4297,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"600,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4960,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4297,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5162,59";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4132,83";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"202,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114,22";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5508,71";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2528,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"551,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,84";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4537,53";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"29/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"21712,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"29/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2746,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36710,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"29/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A7";"29/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"29/02/2016";"1099";"Masse";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"290120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"29/02/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21712,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"29/02/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2746,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"36710,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"29/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"983,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S12";"29/02/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"327,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"29/02/2016";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"18440,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"29/02/2016";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5766,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"29/02/2016";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1858,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"29/02/2016";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"21320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"29/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"452,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S13";"29/02/2016";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"79,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2419,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1764,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"01/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,22";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"824,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"02/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,22";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4826,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"786,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"03/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,67";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2717,99";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"634,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"04/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,67";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2219,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"05/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"681,67";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"06/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"06/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"07/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"07/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"08/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"620,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"584,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"09/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,54";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3059,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"575,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"10/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,06";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3285,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"751,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"11/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,06";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4297,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"12/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,06";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"600,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"13/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"13/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,06";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"S4";"14/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
