"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"25/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"25/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"25/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"25/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"25/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"25/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"25/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"25/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"25/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"112230,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"01/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,77";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"02/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,88";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"03/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3082,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"04/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,83";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"05/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,97";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"06/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,01";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"07/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"08/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"09/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"10/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,31";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"11/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"12/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"13/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,23";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"14/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,92";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"15/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,11";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"16/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,24";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"17/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,21";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"18/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,24";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"19/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,28";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"20/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,38";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"21/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,62";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"22/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,71";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"23/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,51";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"24/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,36";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"25/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,29";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"25/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"25/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"25/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"25/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"25/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"25/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"25/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"25/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"25/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"26/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,23";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"27/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,21";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"28/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,27";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"29/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,31";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"896,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1430,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1378,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"800,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"784,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1425,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1350,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1275,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"640,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"840,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1455,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1425,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911110101_029";"039111101000";"Briis sous Forges";"91";"91111";"Briis-sous-Forges";"635074,562100001";"6834965,0929";"15000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"720,00";"67";"kg";"kilogramme";"";"Correcte"
