"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"580,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"677,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"387,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"484,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"649,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"649,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"464,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"373,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"436,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"311,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"331,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1798,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S15";"09/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S15";"10/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S15";"11/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S15";"12/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S15";"16/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S15";"17/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S15";"18/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S15";"23/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S15";"24/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S15";"25/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S15";"29/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"09/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,10";"46";"g/L";"gramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"580,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"10/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,10";"46";"g/L";"gramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"677,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"11/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,10";"46";"g/L";"gramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"387,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"12/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,10";"46";"g/L";"gramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"484,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"16/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,60";"46";"g/L";"gramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"649,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"17/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,60";"46";"g/L";"gramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"649,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"18/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,60";"46";"g/L";"gramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"464,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"23/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"373,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"24/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"436,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"25/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"311,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,90";"46";"g/L";"gramme par litre";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"331,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S9";"29/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"01/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"01/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"01/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"05/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"05/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"05/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
