"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"20/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"20/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"20/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,04";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"28/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"28/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"28/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"617241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"01/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,57";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"01/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"01/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"01/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"02/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"03/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,87";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"04/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,24";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"05/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,33";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"05/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"05/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"05/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"06/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,22";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"07/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,18";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"08/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,62";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"09/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,66";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"10/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,53";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"11/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,46";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"11/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"12/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"13/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,17";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"14/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,95";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"15/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,23";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"16/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,05";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"17/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"18/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,09";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"19/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,42";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"19/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"19/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"19/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"19/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"19/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"19/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"19/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"19/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"19/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"19/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"20/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,91";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"20/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"20/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"20/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"21/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,78";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"22/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,78";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"23/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,90";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"24/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,91";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"24/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"24/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"24/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"24/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"24/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"24/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"24/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"24/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"25/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,90";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"26/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,64";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"27/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,22";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"28/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,58";"27";"°C";"degré Celsius";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"28/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"28/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
