"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1062,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"21/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"19255,86";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1098,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"21/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1079,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"798,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"315,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"829,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"735,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"903,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"829,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"819,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"850,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"808,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"882,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"777,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911790101_029";"039117901000";"LE COUDRAY MONTCEAUX";"91";"91179";"Coudray-Montceaux";"664217";"6830028,9992";"6000";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"808,50";"67";"kg";"kilogramme";"";"Correcte"
