"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"16/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"17/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"18/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"19/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"20/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"21/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"22/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"23/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"24/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"25/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"26/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"27/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"28/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A2";"29/02/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,55";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"04/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"04/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"04/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"04/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"04/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1079,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,15";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"28650,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"04/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"04/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"04/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"04/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"04/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"04/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"04/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"18/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913300101_029";"039133001000";"Lardy-Janville-Bouray";"91";"91330";"Lardy";"647727,593599998";"6824790,8624";"15000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
