"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"17/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"17/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"147,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"295,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"183,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"186,22";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"195,89";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"437,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"236,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"217,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"248,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"200,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"255,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"247,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"266,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"266,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"200,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"209,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"S15";"29/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1484,03";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,73";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"10/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"10/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"10/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"10/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"10/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"10/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"25/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"25/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
