"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"44625,89";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"06/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"237099,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60460,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"07/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212671,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55719,97";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"08/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228693,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60146,46";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"09/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172383,69";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"47577,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"10/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"232508,49";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"61847,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"11/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183935,19";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52973,33";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"12/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"214853,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56936,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"13/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"223924,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"58668,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"14/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"231844,55";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59352,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"15/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221012,91";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59231,46";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"16/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"168874,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49142,44";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"17/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216898,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"58779,43";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"18/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101720,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"18/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"226524,34";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"26548,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55271,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"19/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"233337,39";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60201,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"20/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"179684,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46178,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"21/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127735,06";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"32444,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"22/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117964,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30670,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"23/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65461,61";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"23/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109320,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18394,71";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"28532,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"24/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14582,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3660,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"25/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35230,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"25/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138760,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9230,42";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"32331,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"26/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132160,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"26/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"206250,39";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"32511,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55893,86";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"27/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"229526,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"61283,47";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"28/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"246642,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"61413,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217109,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"56448,39";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S9";"29/02/2016";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"67480,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"02/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"02/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"02/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"02/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"02/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"02/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"04/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"04/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"04/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"04/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"04/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"04/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"05/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"05/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"05/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"05/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"05/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"05/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"05/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"05/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"05/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"06/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"06/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"A3 = S1";"A3";"06/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
