"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"04/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"04/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"04/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"04/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"04/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"04/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"04/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"05/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"05/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"05/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"05/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"05/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"05/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"05/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"05/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"05/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"06/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"06/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"06/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"06/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"06/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"06/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"06/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"06/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"06/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"07/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"07/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"07/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"07/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"07/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"07/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"07/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"07/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"07/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"08/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"08/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"08/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"08/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"08/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"08/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"08/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"08/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"08/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"09/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"09/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"09/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"09/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"09/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"09/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"10/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"10/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"10/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"10/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"10/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"10/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"11/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"11/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"11/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"11/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"11/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"11/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"11/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"11/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"11/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"12/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"12/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,88";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"12/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"12/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"12/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"12/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"12/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"12/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"12/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"13/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"13/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,21";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"13/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"13/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"13/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"13/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"13/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"13/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"13/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"14/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"14/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,35";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"14/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"14/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"14/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"14/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"14/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"14/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"14/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"16/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"16/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"16/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"16/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"16/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"16/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"16/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"16/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"16/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"17/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"17/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"17/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"17/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"17/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"930510101_029";"039305101000";"Marne Aval";"93";"93051";"Noisy-le-Grand";"664824,211599998";"6861267,2129";"550000";"";"A4";"17/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
