"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"18/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"18/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"18/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"18/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"18/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"18/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"20/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"20/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10057,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"24/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"24/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"24/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"24/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"24/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"24/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"24/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"24/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"24/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"25/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Q=somme Q 4 pompes. C=[EB]";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"01/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"104,08";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"02/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"137,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"03/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"73,95";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"04/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,51";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"05/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"154,22";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"07/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"08/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"195,42";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"09/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"107,37";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"10/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"88,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"11/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"135,59";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"12/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"13/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"48,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"15/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"79,66";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"16/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"142,15";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"17/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"67,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"18/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"164,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"19/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"165,61";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"22/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"158,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"23/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"78,54";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"24/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"111,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"25/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"192,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"26/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"166,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"27/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse de polymère pesée Mr2";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"132,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"Quantité : masse pesée Mrdg";"S11";"16/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5340,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2683,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4751,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2749,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1647,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7112,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5715,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3893,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3085,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4651,15";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4695,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1624,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2672,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3341,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2745,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7303,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7397,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6181,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1941,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4125,45";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6903,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9867,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2232,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6012,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S14";"03/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S14";"08/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2338,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S14";"09/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3360,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S14";"10/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"686,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S14";"11/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S14";"17/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"154,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2683,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4751,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2749,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1647,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7112,36";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5715,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3893,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3085,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4651,15";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4695,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1624,76";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2672,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3341,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2574,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7303,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,96";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7394,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6181,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1833,52";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4043,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2482,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4421,12";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9867,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2232,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6012,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"01/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25340,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5433,26";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"02/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14060,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3014,67";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"03/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5574,77";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"04/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13920,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2984,65";"67";"kg";"kilogramme";"";"Correcte"
