"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"05/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8440,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1809,66";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"08/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15080,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3233,37";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"09/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24360,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5223,13";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"10/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28100,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6025,04";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"11/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13660,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2928,90";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"12/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27540,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5904,97";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"15/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5681,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"16/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14780,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3169,04";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"17/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26820,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5750,59";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"18/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11640,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2495,78";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"19/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27960,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5995,02";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"22/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6046,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"23/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3280,54";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"24/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23420,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5021,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"25/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13620,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2920,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"26/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6029,33";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14980,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3211,93";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"08/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"09/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"10/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"16/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,80";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"17/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"18/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"19/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"20/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"21/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"22/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"23/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"24/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,40";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"25/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"26/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"27/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"28/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,20";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"";"S8";"29/02/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"01/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"01/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"01/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"01/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"01/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"01/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"01/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"01/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"01/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,93";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"01/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"16/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"17/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"17/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"17/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"17/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"17/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
