"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"17/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"17/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"25/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"25/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"122535,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"01/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"01/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,21";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"01/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"01/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"01/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"01/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"01/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"01/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"01/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"01/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,71";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"01/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4049,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"09/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,22";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"17/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"17/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"17/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"17/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"17/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"17/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"17/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"17/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"17/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"17/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,19";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"17/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"25/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"25/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,12";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"25/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"25/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A5";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3610,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"91,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4058,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2299,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A6";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A6";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"210,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2022,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2111,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2090,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1861,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1793,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A6";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"67,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A6";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"A6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1725,00";"67";"kg";"kilogramme";"";"Correcte"
