"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"15/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,39";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"16/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"16/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"13,11";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"17/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"17/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,41";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"18/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"18/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"19/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"19/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"20/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"20/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"21/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"21/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"22/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"22/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,42";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"23/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"23/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,83";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"24/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"24/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,58";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"25/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"25/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,57";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"26/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"26/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,43";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"27/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"27/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"28/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"28/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,91";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"29/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,64";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3609,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"02/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,09";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"91,29";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"03/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,58";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4058,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"05/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,76";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2298,91";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"06/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"07/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,68";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"209,62";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"08/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,14";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2021,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,83";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2110,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"10/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,34";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2090,04";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,10";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1861,38";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"12/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,94";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1792,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"13/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,76";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"67,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"14/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"15/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,56";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1724,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,60";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1593,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"17/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,47";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"491,70";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"18/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"19/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,14";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1031,67";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"20/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"21/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"22/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,55";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2636,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"23/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,99";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"23/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3146,54";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"24/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,41";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"24/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1771,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,71";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1023,61";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"26/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,87";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"26/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1248,27";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"27/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"27/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"28/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,58";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1755,37";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"01/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"02/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"02/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6312,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"03/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"03/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"04/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"05/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"05/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6312,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"06/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"06/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"07/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"07/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"08/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"08/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"09/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6414,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"10/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"10/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"11/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6414,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"12/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"12/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"13/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"13/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"14/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"14/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"15/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"15/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6414,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"16/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"17/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"17/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6414,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"18/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"18/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"19/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"19/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"20/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"20/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"21/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"21/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"22/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950390101_029";"039503901000";"AUVERS-SUR-OISE";"95";"95039";"Auvers-sur-Oise";"638622,087200001";"6885541,7268";"34300";"";"S6";"22/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6414,00";"67";"kg";"kilogramme";"";"Correcte"
