"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"18/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"18/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"18/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"18/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"18/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"18/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"19/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"24/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"25/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"26/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"29/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A3";"29/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"22298,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"18/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"18/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"18/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"18/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"18/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"18/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"18/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"18/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"18/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"18/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"18/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A6";"28/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4900,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"S14";"28/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1077,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"S15";"28/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1093,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
