"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"21/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"21/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"21/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"21/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"21/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"21/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"21/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"21/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"21/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"21/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"21/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1721,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2150,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2120,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1950,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1950,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1406,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3561,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S15";"01/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"727,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S15";"04/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"934,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S15";"09/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S15";"11/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1138,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S15";"16/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1046,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S15";"25/02/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1034,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"94,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"01/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1090,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"04/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"09/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1080,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"11/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1710,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"16/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"157,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1570,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"25/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1550,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"01/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12240,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"01/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2448,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"04/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15420,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"04/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3084,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"09/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"09/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2840,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"11/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15440,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"11/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3088,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"16/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14980,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"16/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2996,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"25/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12200,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"25/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2440,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"19/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"19/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"19/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"19/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"19/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"19/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"19/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"19/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"19/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"19/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"19/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"19/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"19/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"19/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"19/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"19/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"19/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"19/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"19/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"19/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
