"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S1";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"750,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"144,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"432,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"10/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,10";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"10/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"10/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"10/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"10/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"10/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"10/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"10/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"425,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"425000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,81";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3442,50";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S6";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"252,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S6";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"252000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S6";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,85";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"S6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12222,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A2";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"01/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"16834,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"02/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"16030,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"03/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"15621,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"04/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"A3";"04/02/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"15295,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
