"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"23/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"27/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"09/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"09/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"09/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"09/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"09/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"09/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"10/02/2016";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"15,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A4";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"A6";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3523,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S11";"29/02/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S14";"29/02/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S15";"29/02/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"29/02/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"367,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"29/02/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"367000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"29/02/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"243";"%";"pourcentage";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9972_029";"031473902000";"VER SUR MER (mes 09-2010)";"14";"14739";"Ver-sur-Mer";"445639,741700001";"6921061,4471";"5000";"";"S4";"29/02/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3523,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"01/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"02/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"02/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"02/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"02/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"03/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"03/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"04/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"05/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"05/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"06/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"06/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"07/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"07/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"08/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"08/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"09/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"10/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"10/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"11/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"11/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"12/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"12/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"13/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"13/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"14/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"14/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/02/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/02/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/02/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/02/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/02/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/02/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/02/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"15/02/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"16/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"17/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"17/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"18/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"18/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"19/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"20/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"20/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"21/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"21/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"22/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"22/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"23/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"24/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"25/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"26/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"27/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"28/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"28/02/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A3";"29/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"01/02/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"997,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"02/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"02/02/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"02/02/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"02/02/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2016";"02";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"A4";"02/02/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
